Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95053
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87692
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87051
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,N Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79953
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95587
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80352
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96689
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95782
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96774
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,96.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,187.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,127.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,207.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,274.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,98.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,156.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.19
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91614
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85586
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86044
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86343
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.81
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94076
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83224
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97488
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95138
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,196.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,250.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,146.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,94.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,157.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.69
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87192
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78872
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85428
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7749
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92248
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82687
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93613
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,158.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,190.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,245.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,90.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,150.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,94.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,147.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83264
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83713
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83746
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
