Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79937
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95425
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89743
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92737
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,81.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,196.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,243.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,126.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,224.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,94.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,170.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.06
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87143
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91424
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87158
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82324
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94604
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92059
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.944
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96197
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,155.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,112.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,203.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,236.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,94.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,156.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,141.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.19
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94226
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87906
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86496
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91971
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Max),A,131.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,137.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9588
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9129
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93518
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95441
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,99.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,179.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,124.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,216.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,272.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,168.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92242
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89087
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8432
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91241
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
