Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91379
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91656
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93082
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95727
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,175.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,115.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,216.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,277.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,135.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,118.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,181.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92505
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92093
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93548
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88626
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,142.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.13
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96258
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94015
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97009
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96728
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,153.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,201.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,266.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,179.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,139.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,234.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91452
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89328
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98013
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89828
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,90.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95926
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88437
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,186.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,226.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,97.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,143.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,134.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,197.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92706
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89676
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94815
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93033
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Max),A,118.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,137.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9353
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88824
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97082
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96616
