Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,146.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,187.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,249.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,106.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,171.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,121.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,192.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94092
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86999
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92123
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93045
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,91.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.94
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94455
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87054
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.37
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95816
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96295
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,81.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,138.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,203.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,262.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,107.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,217.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,118.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,174.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89743
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90613
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98001
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91736
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,130.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93323
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87903
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97678
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95926
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9697
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,83.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,207.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,249.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,119.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,170.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,133.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,191.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.44
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92047
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88086
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95206
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92117
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,92.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,144.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91794
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96268
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
