Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,141.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,199.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,281.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,114.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,168.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,137.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,204.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92956
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89505
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91696
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88913
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,93.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95624
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89487
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97235
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94653
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,207.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,273.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,106.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,202.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,129.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,201.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90301
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93457
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92398
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88974
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,93.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,118.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97601
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87427
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96881
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,165.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,210.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,282.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,127.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,172.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,135.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,210.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90396
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91525
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89813
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93695
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Max),A,126.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,154.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82104
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,184.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,130.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,253.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,335.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,134.5
