Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,210.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,126.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,227.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.69
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89822
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94907
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93863
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97037
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Max),A,121.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,96.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,149.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.94
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89557
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83337
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96728
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,169.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,238.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,325.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,172.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,246.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,124.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,193.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90497
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97156
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95999
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97253
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Max),A,99.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,127.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89273
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86615
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,120.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,204.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,284.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,180.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,231.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,153.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,221.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9415
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93579
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94495
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96963
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,96.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,129.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.81
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89895
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87601
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97159
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,150.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,232.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,294.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,184.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,222.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,162.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,247.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96927
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94186
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92197
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
