Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94437
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,84.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,96.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,152.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92157
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86914
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.84
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,152.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,242.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,324.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,160.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,229.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,178.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,245.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98724
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92105
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93829
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,N Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89535
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,96.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,138.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93054
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87829
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,101.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,160.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,161.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,252.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,310.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,150.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,228.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,166.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,238.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92959
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94498
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,N Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88449
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,141.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.13
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92316
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83389
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96643
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,74.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,167.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,209.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,297.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,135.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,188.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,145.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,234.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98663
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93036
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94318
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,N Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93881
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98993
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,97.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
