Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.94
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95117
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86487
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96576
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,104.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,162.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,126.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,220.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,287.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,149.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,237.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,178.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,245.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93521
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.949
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,N Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92425
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,149.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95029
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95221
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95642
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9798
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97214
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,107.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,169.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,128.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,204.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,287.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,157.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,234.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,155.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,221.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96854
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95257
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,N Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94855
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,97.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96551
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90896
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95352
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96704
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96231
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,105.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,147.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,208.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,266.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,157.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,234.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,134.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,223.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93545
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93591
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93848
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Max),A,105.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,96.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,134.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93814
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92477
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
