Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95346
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96539
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,124.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,189.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,217.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,308.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,175.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,273.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,144.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,236.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93445
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92932
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,N Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95789
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90115
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95239
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96677
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,103.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,108.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,154.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,240.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,300.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,188.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,263.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,148.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,241.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91434
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94754
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,N Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97049
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,106.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,136.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93658
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90365
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.44
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,109.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,118.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,162.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.36
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,153.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,239.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,304.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,192.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,270.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,153.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,230.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89264
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95792
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,N Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97617
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,98.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91104
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92343
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96805
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
