Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,108.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,170.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,164.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.58
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.55
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,76.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,175.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,214.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,306.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,176.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,275.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,158.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,297.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93201
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94482
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9769
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Max),A,118.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,97.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,149.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92834
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92847
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.13
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94668
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,88.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,147.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,154.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,129.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,218.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,290.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,156.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,243.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,163.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,292.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94675
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94092
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,N Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,87.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,190.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.94
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91745
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92486
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.81
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95337
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.73
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.92
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,179.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,247.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,390.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,156.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,228.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,194.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,268.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96277
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94614
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97256
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,97.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90921
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90045
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.87
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95355
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
