Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,166.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,238.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,308.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,152.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,222.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,168.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,279.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95621
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95404
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,N Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96625
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Min),A,74.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Max),A,141.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,115.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,171.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91315
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93021
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.81
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95569
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.91
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.56
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,87.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,163.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,259.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,335.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,145.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,212.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,197.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,284.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95261
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94543
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Max),A,129.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,93.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,155.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93906
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94504
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.47
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.72
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.44
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,86.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,158.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,248.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,339.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,163.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,216.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,211.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,304.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96027
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94754
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,93.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,146.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.06
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95584
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9172
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,113.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,195.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.73
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.11
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.86
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.97
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,255.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,324.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,177.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,286.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,198.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,302.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92776
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96548
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,N Current (Min),A,12.25
