Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,N Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Max),A,137.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,99.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,174.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97229
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90533
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.31
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,152.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.02
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.86
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.11
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,187.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,248.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,348.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,164.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,238.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,192.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,267.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88678
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96878
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,N Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,107.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,149.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95969
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91006
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97534
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,83.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,159.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.23
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.55
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.22
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.23
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,86.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,256.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,325.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,159.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,238.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,194.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,282.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99377
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91901
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97687
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,N Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,113.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,170.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96646
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91562
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.81
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95474
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,162.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.97
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.61
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.95
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.58
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,76.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,204.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,255.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,348.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,166.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,248.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,199.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,291.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91666
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,141.5
