Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94369
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.69
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92895
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96939
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,108.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,107.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,171.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.72
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.94
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.19
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.73
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.48
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,134.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,225.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,309.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,167.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,264.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,193.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,268.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94443
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,86.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,131.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9642
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94168
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.31
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93423
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,114.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,103.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,176.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.22
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.14
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,203.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,285.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,172.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,255.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,175.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,249.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96817
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95001
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,N Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,147.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94549
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9342
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,91.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,116.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,160.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,184.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,179.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,296.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,173.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,251.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,176.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,233.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92694
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93857
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
