Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.07
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97415
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,79.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,115.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,162.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,146.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.05
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,166.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,190.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,294.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,174.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,276.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,180.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,294.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97717
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9209
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97028
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,120.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,168.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,152.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,199.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,283.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,173.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,258.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,203.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,296.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97705
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92276
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98532
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,119.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9353
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,103.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,158.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,110.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,168.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.33
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,193.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,165.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,239.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,162.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,232.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,222.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,359.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91858
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95462
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,N Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98605
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96258
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84979
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
