Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,90.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.28
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,196.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,167.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,261.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,153.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,226.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,203.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,326.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98611
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89892
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91183
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.69
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88354
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7283
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96304
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,90.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,155.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,149.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,238.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,143.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,195.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,195.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,298.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88699
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9183
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,121.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89926
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77386
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96194
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97147
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96515
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,89.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,174.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,160.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,259.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,132.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,269.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,175.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,274.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86667
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9183
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,N Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85885
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.81
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96738
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97363
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
