Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,171.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,177.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,259.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,119.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,199.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,164.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,225.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99826
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80914
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92642
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,N Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80053
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.13
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96466
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97058
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,141.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,184.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,258.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,141.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,195.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,153.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,276.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82864
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91833
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,N Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76345
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97488
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96243
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,141.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.48
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.02
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.48
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,153.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,250.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,144.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,217.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,175.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,257.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97998
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84982
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91162
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.06
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91864
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96988
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97137
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,81.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,149.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.16
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.08
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.52
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.66
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.91
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,153.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,238.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,143.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,199.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,191.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,256.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
