Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80636
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91019
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9621
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96985
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96774
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,115.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,168.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.44
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.44
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.05
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,162.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,154.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,241.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,133.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,198.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,204.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,289.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,27.44
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98029
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82803
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90063
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99585
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,106.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91202
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.66
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.09
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.23
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.52
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.2
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,148.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,153.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,232.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,141.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,212.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,175.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,289.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98199
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93182
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,N Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99792
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Max),A,104.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91818
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.94
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.37
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97031
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.66
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.95
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.94
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.66
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.31
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,124.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,173.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,237.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,146.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,235.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,202.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,297.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90921
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99747
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
