Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91742
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97375
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,92.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,160.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.61
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.78
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.59
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.39
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.53
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.94
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,126.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,159.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,240.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,166.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,246.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,193.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,261.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97363
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87018
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.991
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,N Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93936
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.66
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.42
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.56
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.33
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,165.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,170.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,228.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,156.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,235.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,219.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,291.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.06
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97574
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88321
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91244
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.55
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.06
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.11
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.61
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.52
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,166.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,242.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,147.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,231.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,174.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,273.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97815
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87808
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85528
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Max),A,22.12
