Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.84
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.23
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.47
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.23
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.39
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,162.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,263.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,153.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,240.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,176.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,236.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84033
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86545
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,87.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,163.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,128.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.44
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.94
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.98
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.89
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.41
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,185.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,261.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,173.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,260.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,191.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,284.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90875
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96262
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,123.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86816
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97675
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,99.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,160.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.8
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.3
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.48
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.16
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.27
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.8
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,172.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,289.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,169.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,250.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,200.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,261.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97061
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95148
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91562
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,113.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90314
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9704
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
