Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.27
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.41
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.05
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.23
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.73
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.11
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,189.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,255.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,152.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,231.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,181.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,259.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.31
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96298
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91754
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9173
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96832
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9028
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.39
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.2
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.23
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.56
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,127.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,189.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,266.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,165.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,228.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,181.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,252.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96707
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96097
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91446
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,N Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94162
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89194
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7995
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.03
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.66
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.34
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.02
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,167.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,201.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,271.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,166.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,267.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,195.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,304.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95132
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9154
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97354
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90579
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94269
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.06
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,107.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,148.25
