Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.36
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.48
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.59
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.97
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,189.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,262.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,164.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,255.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,207.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,289.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97821
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83532
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9429
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,N Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95856
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99728
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,121.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89325
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93625
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,115.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,182.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.81
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.58
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.3
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.42
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.47
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.06
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,267.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,173.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,264.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,190.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,267.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,202.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,304.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89288
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94864
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,N Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.94
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Max),A,94.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90515
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.57
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,169.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,105.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,162.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.39
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.31
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.22
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.02
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.83
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.8
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,188.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,182.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,268.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,181.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,278.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,213.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,294.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97357
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86337
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9498
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,N Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87338
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97226
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,175.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,169.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.94
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.17
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.78
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.58
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.03
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,166.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,186.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,297.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,189.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,296.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,184.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,280.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
