Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95334
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93783
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93014
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96866
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91711
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96451
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,85.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,185.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.84
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.34
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.61
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.19
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,123.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,191.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,284.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,181.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,301.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,166.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,260.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94922
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90375
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93835
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,N Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,108.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9111
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96936
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,182.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,168.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.72
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.78
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.2
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,202.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,280.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,176.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,287.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,177.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,289.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94507
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89734
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94223
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,N Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93732
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93918
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97452
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,155.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,171.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.34
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.94
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.2
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.69
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,240.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,189.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,279.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,165.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,265.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,199.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,279.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96005
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90268
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95599
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
