Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97095
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,110.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96127
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96829
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,154.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,161.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.59
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.27
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.84
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.98
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.67
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,192.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,279.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,177.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,262.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,163.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,262.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.974
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94006
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90185
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96713
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95206
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96094
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,147.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,140.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.86
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.42
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.73
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.58
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,188.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,270.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,173.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,247.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,165.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,245.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96628
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92145
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90179
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89865
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.56
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96472
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96353
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.13
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,176.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,152.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.89
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.56
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.56
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.19
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.2
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.28
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,171.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,297.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,161.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,266.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,176.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,262.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.44
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94464
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92605
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91897
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93371
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
