Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96979
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,83.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,146.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,113.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,213.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,175.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.58
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.17
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.7
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.33
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,180.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,280.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,173.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,310.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,152.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,264.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93127
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89017
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91797
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95901
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93274
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9639
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,94.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,183.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,117.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,250.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,166.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,214.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,138.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.11
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.67
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.11
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.02
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.11
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.05
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,186.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,307.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,165.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,338.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,186.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,336.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95093
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87643
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92258
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,N Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,142.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88516
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90509
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,184.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,116.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,247.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,164.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,198.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.61
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.83
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.3
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.05
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.84
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.92
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,184.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,353.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,170.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,309.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,193.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,322.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.06
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95795
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8797
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91165
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,N Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91925
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93051
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.31
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97504
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
