Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,173.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,210.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,160.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,99.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,249.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,171.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.3
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.34
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.7
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.77
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.8
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.19
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,148.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,188.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,343.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,165.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,306.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,214.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,395.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9736
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88547
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90936
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85168
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97479
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97116
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,103.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,205.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,241.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,167.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,107.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,236.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,175.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.91
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.89
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.47
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.39
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.23
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.91
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,129.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,217.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,340.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,182.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,361.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,187.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,356.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89871
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94299
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81695
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9632
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97043
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,183.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,109.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,214.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,166.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,205.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,156.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.28
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.58
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.02
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.59
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.69
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,134.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,223.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,337.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,195.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,354.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,171.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,322.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87707
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94272
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,N Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Max),A,130.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,93.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,148.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82879
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95395
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97604
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.56
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
