Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,183.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,187.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,177.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.28
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.17
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.8
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,251.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,244.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,349.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,165.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,294.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,169.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,294.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95489
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90832
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92654
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,98.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81973
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96393
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,173.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,175.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,181.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.31
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,131.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,227.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,343.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,182.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,304.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,171.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,280.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94647
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85467
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94629
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,N Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Max),A,134.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,99.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,104.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,162.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84164
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96738
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,179.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,203.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,157.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,148.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,225.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,347.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,179.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,324.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,145.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,261.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.44
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94836
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92477
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91739
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,N Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94794
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,145.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88583
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.19
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96841
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,103.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,159.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,125.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,238.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,151.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,199.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,302.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,206.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,345.62
