Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,152.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,248.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.81
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96454
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93652
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90051
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,N Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94043
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,144.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92987
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96435
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96957
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,179.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,206.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,204.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,198.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,292.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,149.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,279.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,155.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,285.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97144
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8985
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93668
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,103.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,161.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93417
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,176.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,209.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,185.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,194.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,201.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,377.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,196.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,352.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,134.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,257.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91144
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,N Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93793
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Min),A,91.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Max),A,166.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,116.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,121.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,190.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,134.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9285
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96677
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.81
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.63
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,169.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,115.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,207.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,154.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,166.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.06
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,179.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,244.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,403.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,191.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,313.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,134.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,288.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88223
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90213
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
