Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93173
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9693
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,84.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,138.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93002
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96536
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,181.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.47
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,207.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,353.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,174.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,303.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,138.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,255.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9769
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81897
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97003
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,N Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94293
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,138.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90579
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95492
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9765
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,101.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,186.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.09
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,197.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,269.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,166.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,254.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,152.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,227.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.37
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97427
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88339
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89783
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9313
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96158
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92456
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97305
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.06
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95251
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.03
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.84
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,199.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,267.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,159.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,222.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,122.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,193.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85104
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9205
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96472
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96524
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,140.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
