Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94928
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96863
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95007
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96762
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.58
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.31
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,126.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,178.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,256.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,139.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,269.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,120.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,210.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96588
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90726
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93201
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,N Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95584
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96606
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91263
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89688
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.31
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9411
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95178
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.3
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.28
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.17
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.98
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,173.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,240.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,155.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,208.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,121.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,189.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96316
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96851
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90304
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,N Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92264
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95969
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,88.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,139.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89819
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90542
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96378
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.69
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95093
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94751
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.05
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.28
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.05
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.22
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,156.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,194.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,253.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,160.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,214.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,104.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,178.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95132
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93518
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,N Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94049
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94846
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91818
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96402
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.06
