Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94937
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97739
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96539
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,170.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.73
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.45
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.41
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,209.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,259.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,146.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,214.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,121.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,217.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93271
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90747
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88727
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9574
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96332
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Max),A,90.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89932
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89758
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.31
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96741
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96374
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95273
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,109.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,170.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.95
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.53
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,169.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,234.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,104.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,208.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,148.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,227.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95181
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94473
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83642
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94043
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,131.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.69
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89578
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90719
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97348
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94165
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,154.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,229.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,99.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,195.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,145.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,232.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95245
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94549
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92032
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,N Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96106
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87814
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89236
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95154
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
