Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97482
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,148.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.19
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,148.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,239.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,103.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,198.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,126.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,224.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92621
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88986
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9581
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95801
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8743
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92874
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94516
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,148.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,199.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,102.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,173.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,123.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,221.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96918
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95789
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86481
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,N Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97394
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96963
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95142
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87903
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.69
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.56
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96555
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94342
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92541
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,176.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,136.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,214.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,117.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,192.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,109.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,200.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9668
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92322
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89709
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,N Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96185
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,123.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94812
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92667
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.63
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95599
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97244
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92847
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97455
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.33
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,44.75
