Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,149.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,204.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,113.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,212.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,102.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,181.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9603
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92703
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93814
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95587
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,79.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86297
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88159
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96353
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95682
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97208
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93527
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93686
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97147
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,142.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,190.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,116.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,167.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,94.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9375
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91971
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89685
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,N Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9537
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,134.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91867
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90295
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94714
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.06
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.44
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.81
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9599
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96643
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93735
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9491
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.89
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,104.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,133.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,231.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,117.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,172.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,86.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,153.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97208
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84503
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92377
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,N Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94263
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96271
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96475
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95731
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94327
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97443
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,135.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,148.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,209.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,132.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,209.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,89.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,147.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.06
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91763
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86023
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9082
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,N Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
