Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96481
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92078
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.56
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94852
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95257
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,140.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,133.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,205.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,137.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,200.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,95.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96057
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68698
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89798
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86368
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89508
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95682
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96933
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93143
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,131.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,144.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,244.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,144.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,184.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,92.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,156.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.06
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93213
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79361
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90591
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93118
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8374
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94641
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.68
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9585
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9451
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96136
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,133.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,138.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,230.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,137.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,184.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,112.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,174.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.44
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92044
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76275
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87744
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,N Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94638
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
