Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.37
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81924
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81732
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96869
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96573
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95956
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96591
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,140.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,205.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,113.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,143.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,103.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,167.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.81
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.19
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88125
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79425
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86429
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,N Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,N Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96368
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.13
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95151
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80523
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97504
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9733
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94452
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95758
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9624
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,145.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,191.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,87.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,140.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,103.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,158.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.19
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7926
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81592
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90411
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,N Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.94
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92709
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7789
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.37
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95624
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95242
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9498
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95337
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94269
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,135.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,190.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,91.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,167.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,172.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.56
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83868
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90359
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8385
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,N Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,N Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93463
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96283
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90744
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81131
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
