Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.94
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97031
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94385
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95935
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91165
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94879
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,143.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,124.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,163.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,139.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85583
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88629
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82528
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,N Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85666
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94119
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.13
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91354
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85751
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.94
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.44
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96423
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91598
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93848
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91522
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95251
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,122.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,188.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.69
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95932
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86242
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8219
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87311
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93698
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91855
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87082
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97681
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94891
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95694
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8999
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.965
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9512
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,124.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,176.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,101.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71139
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81231
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86615
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96658
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.81
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94137
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87836
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92746
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96112
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
