Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94665
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97162
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95154
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,138.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,140.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,203.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,107.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.44
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69671
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88385
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,N Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79422
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95792
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8992
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84378
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95923
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93338
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95767
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93268
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95181
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95914
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,142.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,139.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,171.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.31
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83243
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88061
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,N Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84686
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93252
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96686
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72314
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.06
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94043
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89969
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96912
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90875
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9378
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95697
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,119.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,125.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98584
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59438
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86084
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87274
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92514
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Max),A,103.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.37
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95975
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67559
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93115
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93716
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95654
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93881
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9603
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93219
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
