Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,71.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,136.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,180.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,71.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.13
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72406
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87677
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,N Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88266
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97162
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.44
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86911
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78762
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.94
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95914
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92679
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95489
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93017
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96365
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93948
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,148.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,141.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,174.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87021
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86047
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.13
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79272
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96701
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Max),A,110.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92154
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77533
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97504
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.81
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94031
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95474
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9429
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95087
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,146.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,141.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,213.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8255
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79858
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87637
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94449
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Max),A,110.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.06
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91611
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71902
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97269
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.81
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.31
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97473
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94208
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95639
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92102
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95172
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95673
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,128.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,190.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,82.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85983
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85226
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
