Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,N Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90433
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95315
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.31
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89545
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74078
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97037
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94192
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92755
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95151
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92557
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9581
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,198.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,137.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,189.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,115.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7305
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86407
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,N Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91427
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97125
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91308
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78387
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96017
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.37
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96051
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94537
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94705
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90225
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95987
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97159
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,141.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,205.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98709
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76049
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81827
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,N Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7846
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96555
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88669
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81787
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9512
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97443
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9017
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95785
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93518
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93927
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,149.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,96.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,129.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,210.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85269
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8808
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,N Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85599
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92782
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
