Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86078
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80056
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9556
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93826
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93268
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95807
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94907
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94064
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,148.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,139.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,177.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98798
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86938
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85501
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86746
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95306
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,107.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.81
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95505
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79117
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95731
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.94
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.81
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94553
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9111
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96503
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93539
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93857
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,128.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,136.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,186.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81305
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81979
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,N Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83276
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96472
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8706
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70748
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96677
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94836
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95959
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96222
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91855
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95935
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94577
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,183.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,135.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,198.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,131.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,115.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.93
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7922
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90445
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.87
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73782
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96783
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Max),A,118.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,124.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9473
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68176
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94586
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
