Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.19
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93597
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89792
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.952
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94891
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95355
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93744
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,178.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,107.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,153.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,216.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78802
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84002
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,N Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.19
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74435
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97034
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.69
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92328
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75164
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96316
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93375
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93979
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95087
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95444
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95352
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94464
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,161.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,116.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,166.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,209.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84024
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82007
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,N Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,N Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86523
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98379
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,118.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88238
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72207
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94491
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92157
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9458
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95245
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95435
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,80.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,156.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,158.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,207.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,121.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68582
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84643
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,N Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85843
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.19
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9042
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72815
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.06
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93921
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94113
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95993
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
