Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91547
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,141.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,146.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,213.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,81.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.13
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75097
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8204
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86526
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.44
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76571
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94733
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92895
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96448
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90451
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94516
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,152.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,186.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,133.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73019
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86542
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,N Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88617
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85525
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70101
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.19
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93436
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92151
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94696
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92059
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96051
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,182.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,149.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,210.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,128.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,152.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80017
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90369
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84781
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90756
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77771
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.94
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89795
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96112
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91525
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
