Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,143.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,152.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,213.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.81
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87985
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87778
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,N Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82989
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93555
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Max),A,113.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94015
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.854
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89837
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96204
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92203
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95023
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97678
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,156.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,159.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,206.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,118.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88171
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84588
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82773
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96902
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,76.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91153
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8295
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97678
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95978
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93292
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96439
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92929
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93884
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96274
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,132.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,147.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,190.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88901
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85391
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,N Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85278
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96448
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95544
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80404
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.56
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.31
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95038
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91791
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95911
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92151
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93625
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96405
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,127.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,98.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,151.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,187.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89258
