Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90573
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84591
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95319
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.56
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94418
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92224
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96646
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92166
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95767
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,150.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,149.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,181.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,81.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.43
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76519
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87784
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,N Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9729
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96918
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9039
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95874
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.06
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94583
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94015
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93106
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96799
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94369
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,134.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,152.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,178.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,105.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.31
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82144
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.849
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,N Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98389
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Max),A,106.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.87
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91696
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81109
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.94
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93622
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92297
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96728
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94528
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92407
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,163.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,151.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,200.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.44
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84137
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82821
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,N Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90265
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81302
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96121
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
