Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94437
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92724
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95474
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93497
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,177.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,159.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,199.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,135.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82589
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85269
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,N Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91797
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Max),A,97.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91974
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87481
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96698
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96786
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93875
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95157
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94272
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,142.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,159.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,196.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,124.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98102
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87756
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81515
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,N Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89978
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90143
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83517
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96017
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90176
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97778
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95526
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92709
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,267.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,140.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,209.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,79.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90594
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89566
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84997
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96808
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.69
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94894
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86572
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97665
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.87
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9498
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90695
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
