Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95068
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91922
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,109.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,141.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,159.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,119.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,122.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.94
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90665
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83719
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8114
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,N Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,N Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99319
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83899
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98834
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.13
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84677
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80819
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96265
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90002
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9602
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9245
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,175.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,177.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,221.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.94
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92313
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86661
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85745
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87491
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94116
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82483
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97946
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94232
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94772
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,226.94
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,224.7
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,176.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,188.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,259.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,166.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,140.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91937
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86181
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86654
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,N Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82318
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97626
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90381
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85446
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94855
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96762
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95404
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
