Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,141.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,187.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,265.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,101.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,166.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,86.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,145.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.44
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83938
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81152
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86233
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,N Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,N Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83755
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97321
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86044
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85635
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96054
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,89.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,155.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,116.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,186.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,245.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,92.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,141.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.81
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.44
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86963
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86719
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88589
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7951
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95929
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82327
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96115
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96741
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,167.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,194.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,271.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,97.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,181.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,150.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88238
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9151
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82846
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,N Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88592
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84247
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84805
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96915
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,132.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,201.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,256.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,127.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,180.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,104.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,163.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
