Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85254
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89999
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8298
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,N Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8789
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,132.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89892
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8739
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96698
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,199.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,271.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,130.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,167.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,104.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,176.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.56
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9078
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94879
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85919
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91339
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,133.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93826
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83825
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,79.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,177.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,117.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,212.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,273.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,116.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,182.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,100.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,164.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95105
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92395
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85263
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,N Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95709
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,86.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.69
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90802
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84921
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96313
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94467
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96088
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96866
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.45
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,104.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,159.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,129.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,225.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,272.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,116.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,161.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,109.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,151.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96655
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90033
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81756
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99319
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9426
