Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,87.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93759
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86853
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96414
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93014
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96786
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93539
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,116.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,183.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,232.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,272.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,98.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,160.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,92.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,133.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92227
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85342
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84698
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92172
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9519
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87555
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95148
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97668
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97263
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94647
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,114.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,193.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,141.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,223.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,301.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,99.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,170.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,102.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,175.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92255
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8352
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82406
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89651
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,92.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94601
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86056
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95608
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92267
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97278
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94104
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,120.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,189.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,142.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,224.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,279.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,91.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,142.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,106.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,161.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92392
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86715
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89129
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91748
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90304
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89575
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95566
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
