Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96097
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96039
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95886
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.83
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,231.89
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,101.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,224.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,250.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,107.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,166.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94958
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97073
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90658
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91791
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89261
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97205
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97321
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95908
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96735
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96811
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96506
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,106.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,174.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,226.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,294.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,107.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,179.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,119.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,210.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96719
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95224
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85437
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,N Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92386
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,115.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82782
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97385
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96225
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95917
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95438
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.55
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,177.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,222.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,257.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,112.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,164.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,120.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,188.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93188
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87527
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94211
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Max),A,119.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (RMS),A,77.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,85.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,137.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.94
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81036
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96548
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
