Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9628
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,150.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,224.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,277.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,128.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,163.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,118.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,189.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97781
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95743
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87906
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96527
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88666
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97012
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97055
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,75.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,139.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,216.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,280.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,138.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,208.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,127.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,202.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9704
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95196
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88605
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96545
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,141.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92715
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9704
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96466
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97403
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97113
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.89
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,223.72
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,199.89
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,198.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,222.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,304.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,128.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,194.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,134.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,189.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96014
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95248
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89279
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91211
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9758
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.56
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9628
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,75.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
