Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.42
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,156.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,127.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,239.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,315.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,133.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,205.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,123.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,187.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96838
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93036
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91235
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,N Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,159.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91128
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.37
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97101
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94668
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.66
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,223.33
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,200.7
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,201.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,229.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,323.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,122.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,195.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,128.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,186.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96274
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92502
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91931
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,N Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98523
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,128.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91818
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96344
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97406
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95499
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,221.73
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,223.3
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,96.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,158.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,237.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,299.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,147.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,197.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,138.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,193.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95496
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92374
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93759
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,N Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Max),A,116.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,149.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92084
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90753
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.09
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,159.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,245.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,301.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,142.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,211.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,139.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,215.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
