Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9516
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92676
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94583
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,N Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98242
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Max),A,120.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,151.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.56
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96268
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96368
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.09
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.36
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.64
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,161.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,217.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,303.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,133.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,174.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,163.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,241.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.56
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9646
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93701
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91006
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,100.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,143.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91797
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.81
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97336
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.89
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.73
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.81
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.16
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.94
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,181.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,230.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,313.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,131.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,217.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,150.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,227.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94314
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9201
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92578
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96451
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93661
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97089
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.09
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.59
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,146.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,220.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,289.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,140.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,220.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,157.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,228.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.13
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93683
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93109
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91534
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,N Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
