Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,99.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,164.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9443
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.69
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97089
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,87.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.11
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.86
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,143.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,234.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,308.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,157.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,270.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,169.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,238.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94018
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95343
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9169
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,100.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,165.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94455
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90747
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98047
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9693
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,153.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,138.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,228.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,324.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,167.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,258.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,160.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,263.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96146
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96219
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91955
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99588
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,152.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95761
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89416
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97412
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,92.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,165.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,153.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.97
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.11
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.23
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,231.3
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,130.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,212.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,303.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,182.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,269.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,175.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,294.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96924
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96851
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96393
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,N Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,99.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,139.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
