Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88659
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.19
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,93.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,113.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,156.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.16
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.34
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.98
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,134.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,235.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,312.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,192.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,272.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,163.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,256.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97501
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97253
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9621
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,154.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95837
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89267
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,79.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,146.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.03
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.33
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,227.05
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,238.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,315.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,204.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,279.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,168.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,246.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9559
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97211
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93161
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,97.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.06
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92663
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85699
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,160.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,114.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,224.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,183.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.02
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.31
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.31
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,78.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,160.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,218.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,313.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,219.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,326.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,162.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,234.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95224
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94382
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93075
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,135.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.69
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95953
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95413
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96408
