Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,127.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,190.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.16
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,217.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,288.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,193.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,277.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,143.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,206.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96997
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95322
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93338
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,N Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,94.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,137.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92154
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96716
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97748
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95923
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,105.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,163.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.23
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.86
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,78.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,178.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,216.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,282.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,213.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,301.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,138.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,211.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97833
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96066
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9552
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,95.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,155.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93283
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97058
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.19
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9696
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96243
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,94.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,158.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.3
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.89
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,231.19
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,215.42
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,140.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,222.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,296.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,230.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,311.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,148.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,217.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.923
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94791
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95358
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,96.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,159.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93542
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97079
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9613
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,81.12
