Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,160.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,226.58
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.98
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,230.77
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,206.31
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.19
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,142.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,218.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,317.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,216.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,306.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,148.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,218.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93652
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94412
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97421
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,97.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92343
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88324
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,79.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,148.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,224.03
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.61
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,225.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,217.52
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,246.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,334.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,195.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,278.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,172.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,261.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9671
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92636
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94137
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,N Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Min),A,83.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,137.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,152.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94708
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82806
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96649
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.63
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97046
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96957
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,112.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,217.66
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.64
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,217.81
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,214.41
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,295.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,314.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,219.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,240.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,180.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,210.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94321
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93256
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9733
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,N Current (Max),A,104.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Max),A,147.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,109.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,174.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92349
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89258
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97394
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.14
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.11
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.66
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,232.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,244.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,373.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,164.5
