Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,235.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,157.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,211.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95554
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9198
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95865
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,N Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (RMS),A,78.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,106.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,151.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91299
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87698
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.31
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,136.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.61
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.2
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.81
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.45
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.58
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,219.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,231.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,343.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,171.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,245.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,152.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,216.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93594
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92599
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,111.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,169.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88116
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92737
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94949
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.56
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.23
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.8
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.3
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.89
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.05
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.53
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,198.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,252.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,338.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,172.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,251.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,149.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,216.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91901
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94528
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95065
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92349
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96735
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,92.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,154.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.91
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.52
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.86
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.77
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.47
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.55
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,162.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,230.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,319.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,195.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,279.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,138.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,216.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91922
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9317
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95618
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
