Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,147.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9476
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96628
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.87
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.31
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96817
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,154.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.52
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.48
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.44
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.94
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.78
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.56
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,205.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,298.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,170.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,282.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,155.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,239.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94897
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96231
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95874
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,N Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95581
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,147.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91775
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95966
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,152.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.08
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.23
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.66
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.77
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,208.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,308.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,178.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,268.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,172.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,253.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94321
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98196
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95685
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,N Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92551
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96201
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.966
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.44
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.31
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.06
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.19
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.81
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.86
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.78
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,206.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,198.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,287.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,165.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,248.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,151.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,243.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95135
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93179
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,N Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
