Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92502
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91495
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,84.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,152.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.53
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.73
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.22
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.81
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,151.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,207.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,277.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,194.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,279.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,159.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,240.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97946
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98907
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92029
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,121.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9223
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94943
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93332
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.03
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.42
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.08
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.98
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,105.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,181.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,262.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,167.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,255.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,157.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,280.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98047
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9512
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93716
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,N Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,137.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,105.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.44
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91922
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91458
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93948
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97644
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.22
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.34
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.41
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.42
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.84
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,202.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,279.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,161.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,263.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,186.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,247.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95727
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98346
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,111.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86285
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9563
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94369
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
