Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97073
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.66
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.91
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.09
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.78
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,208.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,271.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,157.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,255.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,199.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,283.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96686
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98318
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,N Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,124.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89206
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92477
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9462
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.13
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97189
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.81
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.47
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.77
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,131.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,213.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,296.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,144.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,222.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,147.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,236.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99771
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.957
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95242
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,N Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,N Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98755
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95883
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92688
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.64
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.17
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.66
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.59
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,223.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,187.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,274.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,136.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,207.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,159.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,218.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9411
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91812
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,N Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9754
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Max),A,97.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93716
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95413
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96493
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
