Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.11
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.73
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.41
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.45
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.45
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,138.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,185.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,270.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,130.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,193.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,163.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,231.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91147
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91141
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Max),A,113.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91852
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94076
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9592
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.31
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96341
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97363
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.3
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.92
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.69
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,138.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,168.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,252.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,135.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,214.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,160.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,225.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91369
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90536
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,N Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,N Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94205
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99588
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Max),A,104.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91397
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.918
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92032
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.69
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.11
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.61
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.36
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.84
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,137.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,170.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,257.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,125.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,198.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,162.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,251.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87756
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94333
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,N Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,N Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,N Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98605
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94626
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92847
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9462
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93777
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96994
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,145.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.89
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
