Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,172.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,257.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,132.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,220.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,148.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,218.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8555
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,N Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96042
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89242
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88461
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88324
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.89
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,169.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,250.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,136.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,223.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,118.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,237.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99588
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94366
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9154
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,N Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94293
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87604
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86197
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97073
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.84
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,134.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,177.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,287.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,156.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,225.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,123.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,189.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92468
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97275
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,N Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98755
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9473
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85052
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84137
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.31
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96243
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96915
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.53
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.2
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,167.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,269.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,155.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,247.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,133.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,204.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94263
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95047
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,N Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,N Current (RMS),A,24.38
