Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95322
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8565
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9501
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.63
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96704
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95257
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.45
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.84
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.14
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,194.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,178.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,253.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,110.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,200.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,131.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,227.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92172
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96927
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9436
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94269
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80752
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95554
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.63
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97296
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96826
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.45
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.98
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,147.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,181.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,288.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,115.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,165.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,144.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,214.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94604
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90668
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,N Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,N Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92392
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.69
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96704
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75128
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95489
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.69
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95071
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.44
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.3
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.22
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,77.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,207.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,198.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,290.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,106.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,191.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,122.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,190.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94711
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91434
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,N Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,N Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
