Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7969
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90811
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.31
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.81
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95453
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.86
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.27
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.84
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.08
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.23
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,195.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,181.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,297.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,134.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,218.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,130.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,197.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94009
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95956
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,N Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.13
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94977
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8244
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94635
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9668
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,97.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.48
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.52
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.55
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.33
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.23
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,175.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,189.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,274.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,134.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,249.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,134.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,198.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93533
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94159
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,N Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98663
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96216
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85919
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,92.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,152.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.48
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.73
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.2
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.73
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,130.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,187.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,305.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,159.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,249.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,143.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,249.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94961
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98218
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,118.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94708
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83438
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
